Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.52
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,4.1
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-16T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.55
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.75
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,4.2
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-16T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.71
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.62
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.04
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,4.3
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-16T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.89
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.62
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,4.4
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-16T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.66
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,4.5
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-16T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.89
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,4.6
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-16T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.55
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.94
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,4.7
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-16T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.23
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.62
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,4.8
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-16T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.47
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.84
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,5.0
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-16T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.46
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.58
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.36
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,5.1
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-16T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.41
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.34
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.92
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.81
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.21
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,5.2
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-16T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.46
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
