Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.2
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.77
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.81
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.91
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,5.3
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-16T00:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.93
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,8.3
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-17T23:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.45
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.38
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.85
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.46
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,8.4
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-17T23:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.8
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.47
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.75
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,8.5
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-17T23:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.5
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.33
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.43
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,8.6
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
730789,RICHARD RD - WALSALL,2022-12-17T23:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.17
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.9
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.87
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,8.7
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
730789,RICHARD RD - WALSALL,2022-12-17T23:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.49
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.06
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,8.8
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-17T23:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.34
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,8.8
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
730789,RICHARD RD - WALSALL,2022-12-17T22:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.6
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.87
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,8.9
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-17T22:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.4
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.12
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.0
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,9.0
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-17T22:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.57
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.43
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.18
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.48
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.11
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.92
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,9.0
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
