Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-17T22:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.1
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.02
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.28
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.91
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.4
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,9.1
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-17T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.34
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.69
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.52
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.0
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,9.1
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-17T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.46
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.05
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.32
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.43
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.75
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.86
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,9.2
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730789,RICHARD RD - WALSALL,2022-12-17T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.61
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.84
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-17T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.08
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.23
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.81
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.31
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.96
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.79
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
730789,RICHARD RD - WALSALL,2022-12-17T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.32
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.69
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.02
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.5
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.12
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.81
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
730789,RICHARD RD - WALSALL,2022-12-17T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,10.85
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.86
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.58
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.0
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.71
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.34
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,9.4
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
730789,RICHARD RD - WALSALL,2022-12-17T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.47
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.18
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.52
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.05
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.0
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,9.4
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
730789,RICHARD RD - WALSALL,2022-12-17T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.72
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.53
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.65
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.56
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.3
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.63
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,9.4
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
730789,RICHARD RD - WALSALL,2022-12-17T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.59
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.9
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.08
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.64
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.6
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
730789,RICHARD RD - WALSALL,2022-12-17T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.39
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.59
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.49
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.28
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.39
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,9.5
