Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.68
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
730789,RICHARD RD - WALSALL,2022-12-17T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.96
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.49
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.69
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.84
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.97
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.49
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
730789,RICHARD RD - WALSALL,2022-12-17T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.93
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.99
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.12
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.19
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.36
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
730789,RICHARD RD - WALSALL,2022-12-17T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.82
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.29
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.37
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.36
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
730789,RICHARD RD - WALSALL,2022-12-17T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.65
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.64
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.71
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.92
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
730789,RICHARD RD - WALSALL,2022-12-17T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.56
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.54
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.94
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.96
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.86
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.4
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.74
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
730789,RICHARD RD - WALSALL,2022-12-17T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.33
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.6
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.18
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.1
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.96
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.09
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.53
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730789,RICHARD RD - WALSALL,2022-12-17T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.3
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.36
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.64
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.21
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.82
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.14
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.0
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.4
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
730789,RICHARD RD - WALSALL,2022-12-17T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.95
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.13
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.19
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.2
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.35
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.56
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
730789,RICHARD RD - WALSALL,2022-12-17T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.04
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.96
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.23
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.51
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.15
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
730789,RICHARD RD - WALSALL,2022-12-17T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.04
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.11
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.32
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.38
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.75
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
730789,RICHARD RD - WALSALL,2022-12-17T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.07
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
