Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.49
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.89
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.63
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.79
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.64
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
730789,RICHARD RD - WALSALL,2022-12-17T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.19
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.85
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.93
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.26
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-17T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.18
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.91
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.13
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.95
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.2
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.24
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.62
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
730789,RICHARD RD - WALSALL,2022-12-17T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,12.19
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-7.58
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.66
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.91
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.55
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.94
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.73
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-17T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,11.51
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-7.26
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.7
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.43
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.41
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.72
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
730789,RICHARD RD - WALSALL,2022-12-17T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.36
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.25
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.38
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.71
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.21
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.92
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.84
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
730789,RICHARD RD - WALSALL,2022-12-17T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.55
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.14
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.26
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.37
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.42
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.68
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730789,RICHARD RD - WALSALL,2022-12-17T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.25
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.19
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.74
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.07
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.18
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
730789,RICHARD RD - WALSALL,2022-12-17T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.04
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.86
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.4
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.88
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-8.38
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.09
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
730789,RICHARD RD - WALSALL,2022-12-17T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.46
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.22
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.11
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.98
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.6
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.85
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
730789,RICHARD RD - WALSALL,2022-12-17T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.97
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.45
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.55
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.1
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.93
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-8.82
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.57
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-17T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.18
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
