Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.14
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.23
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.48
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.81
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.53
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
730789,RICHARD RD - WALSALL,2022-12-17T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.01
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.15
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.8
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.16
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.49
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
730789,RICHARD RD - WALSALL,2022-12-17T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.92
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.39
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.89
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.87
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.92
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-8.49
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-17T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.84
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.34
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.93
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.2
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-8.26
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-17T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.6
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.83
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.29
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.8
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.98
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-8.3
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
730789,RICHARD RD - WALSALL,2022-12-17T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.42
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.41
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.37
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.68
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.6
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.85
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730789,RICHARD RD - WALSALL,2022-12-17T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.18
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.64
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.95
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.73
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.46
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.94
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-17T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.24
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.9
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.68
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.16
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.63
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.11
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730789,RICHARD RD - WALSALL,2022-12-17T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.33
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.47
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.7
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-9.84
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.16
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,9.4
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.49
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
730789,RICHARD RD - WALSALL,2022-12-17T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,21.35
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.9
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.36
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-11.43
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.5
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.11
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
730789,RICHARD RD - WALSALL,2022-12-17T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.98
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.98
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.82
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.0
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.82
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.81
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
