Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
730789,RICHARD RD - WALSALL,2022-12-17T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.63
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.18
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.53
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.29
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.17
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.51
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.06
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.54
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
730789,RICHARD RD - WALSALL,2022-12-17T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.99
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.77
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.37
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.35
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.32
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.77
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.61
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
730789,RICHARD RD - WALSALL,2022-12-17T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.23
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.77
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.73
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.35
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.94
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.77
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
730789,RICHARD RD - WALSALL,2022-12-17T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.1
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.75
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.68
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.96
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.14
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,9.2
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
730789,RICHARD RD - WALSALL,2022-12-17T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,20.02
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.56
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.59
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-10.31
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.58
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.59
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,9.1
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.61
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
730789,RICHARD RD - WALSALL,2022-12-17T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,18.83
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.47
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.28
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.65
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.7
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,9.0
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-17T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.66
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.41
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.88
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.08
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-8.84
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.84
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.65
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,9.0
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
730789,RICHARD RD - WALSALL,2022-12-17T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.92
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.76
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.35
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.74
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.92
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.95
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,8.9
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-17T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.37
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.45
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.36
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.16
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-9.06
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.96
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,8.8
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730789,RICHARD RD - WALSALL,2022-12-17T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.63
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.94
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.44
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.59
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.29
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,8.8
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-17T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.64
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.59
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.31
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-9.04
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.38
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
