Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,8.8
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.74
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
730789,RICHARD RD - WALSALL,2022-12-17T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,10.67
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.23
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.83
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.77
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.01
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.06
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.61
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,8.7
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.71
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
730789,RICHARD RD - WALSALL,2022-12-17T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,12.24
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-7.37
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,17.95
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.98
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.05
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-9.51
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,8.6
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.53
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
730789,RICHARD RD - WALSALL,2022-12-17T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.42
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.42
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.51
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.46
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.49
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.04
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.97
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,8.5
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
730789,RICHARD RD - WALSALL,2022-12-17T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.07
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.37
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.85
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.9
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.9
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.72
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.5
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,8.4
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
730789,RICHARD RD - WALSALL,2022-12-17T12:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.28
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.96
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.97
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.61
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.37
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.6
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,8.2
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-17T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.73
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.76
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.17
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.83
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.99
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.62
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-17T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.94
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.56
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.85
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.27
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-17T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.87
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.46
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.1
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.39
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.53
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
730789,RICHARD RD - WALSALL,2022-12-17T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.9
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.16
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.37
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.97
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.54
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.4
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.39
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-17T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.31
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.0
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.53
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.76
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.19
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.56
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,7.7
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-17T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.41
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
