Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.98
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.93
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.85
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.16
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.69
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
730789,RICHARD RD - WALSALL,2022-12-17T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.61
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.88
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.44
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.51
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.92
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.83
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730789,RICHARD RD - WALSALL,2022-12-17T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.44
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.02
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.06
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-8.3
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.42
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
730789,RICHARD RD - WALSALL,2022-12-17T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.78
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.47
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.66
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.54
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.66
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.49
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.71
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-17T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.2
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.52
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.3
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.36
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-9.06
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.99
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
730789,RICHARD RD - WALSALL,2022-12-17T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.71
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.71
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.5
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.0
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.89
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-17T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.11
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.38
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.67
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.74
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.99
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
730789,RICHARD RD - WALSALL,2022-12-17T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.04
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.52
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.5
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.04
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
730789,RICHARD RD - WALSALL,2022-12-17T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.1
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.97
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.05
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.54
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.73
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
730789,RICHARD RD - WALSALL,2022-12-17T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.98
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.24
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.46
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.98
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
730789,RICHARD RD - WALSALL,2022-12-17T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.75
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.51
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.75
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.75
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.65
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.92
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
730789,RICHARD RD - WALSALL,2022-12-17T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.03
