Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.01
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.19
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.79
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.12
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.41
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.39
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
730789,RICHARD RD - WALSALL,2022-12-17T09:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.82
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.87
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.05
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
730789,RICHARD RD - WALSALL,2022-12-17T09:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.89
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.32
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
730789,RICHARD RD - WALSALL,2022-12-17T09:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.58
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.94
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
730789,RICHARD RD - WALSALL,2022-12-17T09:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.27
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.44
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.39
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.56
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.76
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
730789,RICHARD RD - WALSALL,2022-12-17T09:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.17
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.64
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.55
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.18
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
730789,RICHARD RD - WALSALL,2022-12-17T08:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.87
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.93
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.44
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730789,RICHARD RD - WALSALL,2022-12-17T08:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.76
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-7.35
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.65
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.95
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.94
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.66
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730789,RICHARD RD - WALSALL,2022-12-17T08:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-11.84
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-7.4
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.82
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.72
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.69
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.5
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-17T08:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-8.14
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-5.37
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.97
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.32
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.67
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.11
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730789,RICHARD RD - WALSALL,2022-12-17T08:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.04
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.05
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.9
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.02
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
