Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730789,RICHARD RD - WALSALL,2022-12-17T08:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.49
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.84
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.84
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.9
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-17T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.36
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.15
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.91
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-17T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.93
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.9
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.87
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-17T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.09
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.14
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.4
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-17T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.71
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.38
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.97
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
730789,RICHARD RD - WALSALL,2022-12-17T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.41
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.9
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.67
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
730789,RICHARD RD - WALSALL,2022-12-17T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.08
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.91
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.98
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.14
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
730789,RICHARD RD - WALSALL,2022-12-17T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.57
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.41
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-17T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.72
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.68
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.05
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.86
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.47
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-17T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.99
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.41
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.19
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
730789,RICHARD RD - WALSALL,2022-12-17T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.26
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.43
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.04
