Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.56
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-17T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.36
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.14
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-17T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.89
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.47
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-17T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.13
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.13
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-17T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.93
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-17T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.74
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.14
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.61
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-17T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.16
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-17T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-17T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.14
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-17T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.75
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-17T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.06
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,5.5
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-17T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
