Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.66
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-17T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.26
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.71
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-17T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.56
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.04
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.78
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-17T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.57
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-17T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.31
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-17T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.23
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.36
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-17T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.6
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-17T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.12
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-17T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.85
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,5.6
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-17T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.79
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.41
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-17T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.13
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
