Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,4.8
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.88
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-17T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.6
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.36
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.11
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-17T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.62
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.13
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-17T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.5
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.79
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-17T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.48
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-17T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.73
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-17T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.33
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.22
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-17T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.39
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.6
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.82
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-17T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.19
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.36
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-17T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.18
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.22
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.87
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-17T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.9
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.94
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
