Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-17T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.86
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.09
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-17T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.33
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.36
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.85
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-17T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.28
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.73
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.99
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.17
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.81
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730789,RICHARD RD - WALSALL,2022-12-17T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.89
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.44
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.76
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-17T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.9
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.24
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.32
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.89
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-17T00:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.92
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.35
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.05
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.88
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.6
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,12.3
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730789,RICHARD RD - WALSALL,2022-12-18T23:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.04
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.34
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.11
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.08
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.9
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,12.2
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
730789,RICHARD RD - WALSALL,2022-12-18T23:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.95
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.22
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.42
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.54
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.07
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,12.2
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-18T23:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.15
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.1
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.23
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.78
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,12.3
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-18T23:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.61
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.55
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.21
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.45
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.31
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.43
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.23
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,12.3
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730789,RICHARD RD - WALSALL,2022-12-18T23:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.65
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.92
