Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.36
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.66
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.3
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,12.2
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-18T23:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.61
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.88
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.15
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.64
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.3
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.86
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.63
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,12.1
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
730789,RICHARD RD - WALSALL,2022-12-18T22:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.44
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.55
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.53
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.57
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.13
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.3
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,12.0
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
730789,RICHARD RD - WALSALL,2022-12-18T22:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.08
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.04
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.08
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.69
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.29
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,11.9
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.59
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-18T22:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.1
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.73
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.52
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.94
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.86
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,11.9
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
730789,RICHARD RD - WALSALL,2022-12-18T22:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.57
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.23
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.68
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.27
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.1
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,11.8
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
730789,RICHARD RD - WALSALL,2022-12-18T22:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.1
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.83
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.97
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,11.8
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
730789,RICHARD RD - WALSALL,2022-12-18T22:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.85
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.5
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.8
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.94
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.22
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.78
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,11.6
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730789,RICHARD RD - WALSALL,2022-12-18T21:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.55
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.11
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.12
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.84
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.33
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.86
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,11.6
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730789,RICHARD RD - WALSALL,2022-12-18T21:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.91
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.71
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.01
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.31
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.25
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.7
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,11.4
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
730789,RICHARD RD - WALSALL,2022-12-18T21:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.87
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.1
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.78
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.34
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.72
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,11.3
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.39
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730789,RICHARD RD - WALSALL,2022-12-18T21:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.57
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.03
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
