Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,16.41
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.72
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.97
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.7
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,11.2
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.46
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
730789,RICHARD RD - WALSALL,2022-12-18T21:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.77
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.56
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.11
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.72
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.16
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,11.1
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
730789,RICHARD RD - WALSALL,2022-12-18T21:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.75
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.88
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.36
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.2
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,10.9
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
730789,RICHARD RD - WALSALL,2022-12-18T20:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.85
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.54
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.0
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.2
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.95
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.21
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,10.8
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
730789,RICHARD RD - WALSALL,2022-12-18T20:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.36
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.18
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.71
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.6
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.1
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.54
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,10.7
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
730789,RICHARD RD - WALSALL,2022-12-18T20:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.36
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.23
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.99
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.69
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.16
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.19
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.63
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,10.6
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
730789,RICHARD RD - WALSALL,2022-12-18T20:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.68
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.11
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.09
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.11
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.19
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.15
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,10.4
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
730789,RICHARD RD - WALSALL,2022-12-18T20:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.71
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.06
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.83
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.19
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.31
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.59
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,10.4
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
730789,RICHARD RD - WALSALL,2022-12-18T20:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.14
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.88
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.2
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.91
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.37
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.11
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,10.2
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730789,RICHARD RD - WALSALL,2022-12-18T19:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.14
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.93
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.05
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.95
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.45
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.44
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,10.1
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
730789,RICHARD RD - WALSALL,2022-12-18T19:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.38
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.93
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.84
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.62
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.58
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.98
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,10.1
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
