Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730789,RICHARD RD - WALSALL,2022-12-18T19:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.46
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.13
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.0
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.8
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.06
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.66
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,9.9
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730789,RICHARD RD - WALSALL,2022-12-18T19:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.71
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.77
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.67
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.49
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.2
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.6
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.94
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,9.8
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
730789,RICHARD RD - WALSALL,2022-12-18T19:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.63
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.35
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.61
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.51
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.85
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.51
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.44
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.37
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,9.6
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
730789,RICHARD RD - WALSALL,2022-12-18T19:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.92
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.61
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.03
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.97
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.38
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.14
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.13
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.88
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,9.5
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730789,RICHARD RD - WALSALL,2022-12-18T18:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.97
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.02
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.36
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.03
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.58
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.33
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.65
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,9.4
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
730789,RICHARD RD - WALSALL,2022-12-18T18:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.57
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.54
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.23
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.02
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.03
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.2
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.84
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,transformer,,Temperature,C,9.3
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-18T18:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.38
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.84
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.69
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.61
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.22
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.76
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,transformer,,Temperature,C,9.2
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
730789,RICHARD RD - WALSALL,2022-12-18T18:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,19.41
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.6
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.57
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-9.35
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.98
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,transformer,,Temperature,C,9.1
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
730789,RICHARD RD - WALSALL,2022-12-18T18:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.84
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.91
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.82
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-7.48
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.49
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,transformer,,Temperature,C,9.0
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
730789,RICHARD RD - WALSALL,2022-12-18T18:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.11
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.56
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.54
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.84
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.75
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,transformer,,Temperature,C,8.8
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
730789,RICHARD RD - WALSALL,2022-12-18T17:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.66
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.72
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.31
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.53
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.97
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,transformer,,Temperature,C,8.7
