Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730789,RICHARD RD - WALSALL,2022-12-18T17:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.15
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.11
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.0
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.8
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.39
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-8.0
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,transformer,,Temperature,C,8.5
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
730789,RICHARD RD - WALSALL,2022-12-18T17:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.94
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.49
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.78
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.23
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.53
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.46
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.17
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-8.22
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,transformer,,Temperature,C,8.4
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
730789,RICHARD RD - WALSALL,2022-12-18T17:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.65
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.48
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.09
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.88
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.34
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.18
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.79
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,transformer,,Temperature,C,8.2
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
730789,RICHARD RD - WALSALL,2022-12-18T17:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.24
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.7
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.4
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.54
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.22
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.38
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,8.1
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730789,RICHARD RD - WALSALL,2022-12-18T17:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.66
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.98
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.37
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.68
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.46
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-18T16:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.56
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.58
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.84
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.71
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.53
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.18
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.31
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.53
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
730789,RICHARD RD - WALSALL,2022-12-18T16:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-12.43
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-7.64
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.29
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.65
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.92
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.27
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.92
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
730789,RICHARD RD - WALSALL,2022-12-18T16:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-8.18
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-5.34
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.6
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.91
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.09
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.15
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730789,RICHARD RD - WALSALL,2022-12-18T16:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-7.51
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-4.89
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.59
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.16
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.44
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.26
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,7.6
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
730789,RICHARD RD - WALSALL,2022-12-18T16:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.16
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.85
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.32
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.22
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.54
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.5
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.53
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,7.6
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730789,RICHARD RD - WALSALL,2022-12-18T16:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.52
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.13
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
