Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.93
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.48
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.8
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.68
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.83
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730789,RICHARD RD - WALSALL,2022-12-18T15:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.84
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.44
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.16
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730789,RICHARD RD - WALSALL,2022-12-18T15:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.29
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.49
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.74
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.54
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.55
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.26
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
730789,RICHARD RD - WALSALL,2022-12-18T15:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.16
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.67
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.77
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.47
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.87
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.45
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.52
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
730789,RICHARD RD - WALSALL,2022-12-18T15:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.77
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.37
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.62
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.22
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.76
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
730789,RICHARD RD - WALSALL,2022-12-18T15:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.98
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.01
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.51
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.78
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.32
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730789,RICHARD RD - WALSALL,2022-12-18T15:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.66
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.89
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.3
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.28
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.42
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.7
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
730789,RICHARD RD - WALSALL,2022-12-18T14:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.57
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.46
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.65
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.8
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.01
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
730789,RICHARD RD - WALSALL,2022-12-18T14:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.58
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.04
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.13
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.46
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
730789,RICHARD RD - WALSALL,2022-12-18T14:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.27
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.26
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.71
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.39
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.78
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730789,RICHARD RD - WALSALL,2022-12-18T14:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.52
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.95
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.15
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.68
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.73
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.5
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
730789,RICHARD RD - WALSALL,2022-12-18T14:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,9.21
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.74
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.69
