Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.28
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.29
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.29
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.47
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.02
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
730789,RICHARD RD - WALSALL,2022-12-18T14:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.63
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.66
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,15.7
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.35
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.52
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
730789,RICHARD RD - WALSALL,2022-12-18T13:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.63
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.39
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.1
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.22
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.73
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
730789,RICHARD RD - WALSALL,2022-12-18T13:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.05
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.39
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.94
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.48
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.21
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.64
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
730789,RICHARD RD - WALSALL,2022-12-18T13:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.5
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.94
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.13
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.12
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
730789,RICHARD RD - WALSALL,2022-12-18T13:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.5
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.63
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.27
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.09
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
730789,RICHARD RD - WALSALL,2022-12-18T13:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.05
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.78
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.04
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.76
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.23
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.11
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.39
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
730789,RICHARD RD - WALSALL,2022-12-18T13:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.81
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.45
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.71
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.9
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
730789,RICHARD RD - WALSALL,2022-12-18T12:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.68
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.2
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.69
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.49
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.47
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.71
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
730789,RICHARD RD - WALSALL,2022-12-18T12:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.83
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.01
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.04
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.12
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.7
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730789,RICHARD RD - WALSALL,2022-12-18T12:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.42
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.92
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.66
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.54
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.74
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.19
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
