Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730789,RICHARD RD - WALSALL,2022-12-18T12:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.97
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.88
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.87
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.86
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.36
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730789,RICHARD RD - WALSALL,2022-12-18T12:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.18
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.52
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.17
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.67
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
730789,RICHARD RD - WALSALL,2022-12-18T12:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.72
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.91
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.67
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.31
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.77
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
730789,RICHARD RD - WALSALL,2022-12-18T11:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,8.86
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.62
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.0
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.26
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.62
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.7
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.05
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
730789,RICHARD RD - WALSALL,2022-12-18T11:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.25
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.61
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.42
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.89
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.76
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.88
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.59
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
730789,RICHARD RD - WALSALL,2022-12-18T11:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.86
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.19
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.55
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.92
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.34
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.42
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.24
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.18
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730789,RICHARD RD - WALSALL,2022-12-18T11:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.14
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.65
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.52
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.56
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.0
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.04
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
730789,RICHARD RD - WALSALL,2022-12-18T11:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.94
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.9
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.1
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.33
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.34
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.95
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
730789,RICHARD RD - WALSALL,2022-12-18T11:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.15
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.91
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.5
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.47
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.47
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
730789,RICHARD RD - WALSALL,2022-12-18T10:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.9
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.88
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.5
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.35
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.0
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.83
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
730789,RICHARD RD - WALSALL,2022-12-18T10:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.87
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.95
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.07
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.73
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.68
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.72
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
