Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.13
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
730789,RICHARD RD - WALSALL,2022-12-18T10:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.1
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.63
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.1
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.53
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.15
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.08
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
730789,RICHARD RD - WALSALL,2022-12-18T10:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.98
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.1
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.28
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.99
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.93
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
730789,RICHARD RD - WALSALL,2022-12-18T10:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.62
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.56
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.1
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.48
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.61
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730789,RICHARD RD - WALSALL,2022-12-18T10:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.69
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.27
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.73
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.4
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.07
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
730789,RICHARD RD - WALSALL,2022-12-18T09:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.6
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.95
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.97
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.46
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730789,RICHARD RD - WALSALL,2022-12-18T09:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.04
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.71
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.32
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.16
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.12
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
730789,RICHARD RD - WALSALL,2022-12-18T09:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.15
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.87
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.26
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730789,RICHARD RD - WALSALL,2022-12-18T09:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.58
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.19
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.09
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730789,RICHARD RD - WALSALL,2022-12-18T09:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.61
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.65
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.77
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.9
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.51
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.74
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
730789,RICHARD RD - WALSALL,2022-12-18T09:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-6.09
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-4.04
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.07
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.59
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.35
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,6.1
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
730789,RICHARD RD - WALSALL,2022-12-18T08:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-8.63
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-5.19
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
