Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.92
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.52
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.69
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
730789,RICHARD RD - WALSALL,2022-12-18T08:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-8.28
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.43
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-5.02
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.73
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.02
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.33
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.34
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-18T08:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.92
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.81
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.54
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.98
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.1
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.55
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.34
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730789,RICHARD RD - WALSALL,2022-12-18T08:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.28
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.15
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.5
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.44
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730789,RICHARD RD - WALSALL,2022-12-18T08:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.17
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.68
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.08
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.45
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.43
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
730789,RICHARD RD - WALSALL,2022-12-18T08:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.48
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.31
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.98
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.09
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.57
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.94
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
730789,RICHARD RD - WALSALL,2022-12-18T07:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.8
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.32
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.54
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.13
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.76
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.52
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730789,RICHARD RD - WALSALL,2022-12-18T07:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.22
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.37
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.0
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.49
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.97
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
730789,RICHARD RD - WALSALL,2022-12-18T07:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.6
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.58
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.62
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.05
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730789,RICHARD RD - WALSALL,2022-12-18T07:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.92
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.04
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.23
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.76
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.4
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
730789,RICHARD RD - WALSALL,2022-12-18T07:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.22
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.08
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.21
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.46
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.41
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.47
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730789,RICHARD RD - WALSALL,2022-12-18T07:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
