Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.68
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.97
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.44
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.21
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730789,RICHARD RD - WALSALL,2022-12-18T06:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.03
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.73
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.59
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.6
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-18T06:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.16
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.27
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.94
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.59
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.83
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730789,RICHARD RD - WALSALL,2022-12-18T06:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.39
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.64
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.72
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.96
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.51
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
730789,RICHARD RD - WALSALL,2022-12-18T06:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.65
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.07
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.75
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.64
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.07
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730789,RICHARD RD - WALSALL,2022-12-18T06:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.16
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.09
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730789,RICHARD RD - WALSALL,2022-12-18T06:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.44
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.26
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.3
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730789,RICHARD RD - WALSALL,2022-12-18T05:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.25
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.91
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730789,RICHARD RD - WALSALL,2022-12-18T05:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.41
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.51
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.72
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T05:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.06
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.03
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.1
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,5.7
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
730789,RICHARD RD - WALSALL,2022-12-18T05:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,5.8
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
