Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730789,RICHARD RD - WALSALL,2022-12-18T05:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.51
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.79
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730789,RICHARD RD - WALSALL,2022-12-18T05:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.86
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.47
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730789,RICHARD RD - WALSALL,2022-12-18T04:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.56
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.36
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,5.9
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
730789,RICHARD RD - WALSALL,2022-12-18T04:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.39
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.14
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,6.0
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-18T04:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.16
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.43
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,6.2
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.11
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
730789,RICHARD RD - WALSALL,2022-12-18T04:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.03
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,6.3
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730789,RICHARD RD - WALSALL,2022-12-18T04:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.55
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.05
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T04:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.96
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.46
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,6.4
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T03:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.69
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.09
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730789,RICHARD RD - WALSALL,2022-12-18T03:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.93
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.61
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730789,RICHARD RD - WALSALL,2022-12-18T03:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.15
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.04
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
