Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.11
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
730789,RICHARD RD - WALSALL,2022-12-18T03:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.5
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.01
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.35
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.7
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,6.5
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-18T03:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.08
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.47
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.42
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,6.6
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
730789,RICHARD RD - WALSALL,2022-12-18T03:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.25
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.16
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.06
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-18T02:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.55
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.85
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,6.7
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
730789,RICHARD RD - WALSALL,2022-12-18T02:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.44
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.11
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.78
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.02
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.33
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,6.8
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
730789,RICHARD RD - WALSALL,2022-12-18T02:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,6.9
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730789,RICHARD RD - WALSALL,2022-12-18T02:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.59
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.3
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.28
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730789,RICHARD RD - WALSALL,2022-12-18T02:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.72
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.07
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.59
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,7.0
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730789,RICHARD RD - WALSALL,2022-12-18T02:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.19
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.29
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,7.1
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730789,RICHARD RD - WALSALL,2022-12-18T01:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.97
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.14
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.74
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,7.2
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730789,RICHARD RD - WALSALL,2022-12-18T01:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.02
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.42
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
