Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.66
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.98
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.27
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,7.3
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
730789,RICHARD RD - WALSALL,2022-12-18T01:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.17
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.33
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.13
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.17
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,7.4
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
730789,RICHARD RD - WALSALL,2022-12-18T01:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.95
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.49
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.05
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.7
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,7.5
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
730789,RICHARD RD - WALSALL,2022-12-18T01:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.31
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.24
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.7
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.75
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.58
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,7.6
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
730789,RICHARD RD - WALSALL,2022-12-18T01:00:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.18
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.44
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.99
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,7.6
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730789,RICHARD RD - WALSALL,2022-12-18T00:50:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.04
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.59
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.08
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,7.7
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730789,RICHARD RD - WALSALL,2022-12-18T00:40:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.52
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.47
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,7.8
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730789,RICHARD RD - WALSALL,2022-12-18T00:30:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.96
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.4
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.54
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.83
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,7.9
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
730789,RICHARD RD - WALSALL,2022-12-18T00:20:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.53
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.64
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.21
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.72
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.28
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.03
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,8.0
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730789,RICHARD RD - WALSALL,2022-12-18T00:10:00.000+00:00,device,,,,0.003
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.61
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.38
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.57
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,8.2
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
730789,RICHARD RD - WALSALL,2022-12-18T00:00:00.000+00:00,device,,,,0.003
